Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,7.49
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,9.74
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,10.77
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,12.36
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,11.47
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,10.47
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,10.95
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,12.14
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,10.77
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,12.4
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,9.11
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,10.72
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,10.6
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,9.81
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,11.09
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,11.57
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,10.62
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,13.85
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,11.73
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,13.23
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,12.76
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,12.32
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,13.27
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,12.21
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,11.51
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,15.02
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
