Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,13.13
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,16.29
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,13.88
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,12.43
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,14.95
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,14.18
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
906033,Daubeney Ave Saxilby,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,14.6
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,14.3
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,14.46
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,15.69
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,12.75
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,15.43
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,16.73
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,13.81
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,15.82
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,18.49
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,13.54
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,15.78
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.9
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,18.29
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,15.11
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,15.85
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,14.67
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,17.16
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,13.74
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,12.63
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,17.4
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.62
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,15.59
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,11.87
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,22.77
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,14.7
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,14.17
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,21.13
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,14.98
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,13.35
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,12.35
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
906033,Daubeney Ave Saxilby,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,16.25
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,10.02
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,14.24
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,19.5
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,9.32
