Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,16.76
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.44
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,23.57
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,9.18
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,18.03
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.81
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,29.79
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,12.76
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,18.55
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,122.7
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,28.51
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,17.5
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.99
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,29.22
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,11.51
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,21.42
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.56
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,27.14
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,13.75
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,23.14
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,11.83
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.5
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,25.11
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,13.91
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,14.55
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,26.34
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,14.42
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,26.37
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,13.68
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,9.76
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.21
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.1
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,29.25
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,12.71
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,15.16
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,65.9
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.44
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.86
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.8
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,30.3
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,13.29
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,20.88
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.6
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.62
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.6
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,23.82
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,9.97
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,17.96
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.07
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,24.49
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,14.66
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,19.63
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,81.8
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,14.01
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,18.12
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,16.36
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
906033,Daubeney Ave Saxilby,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
