Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,16.26
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,16.76
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,24.22
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
906033,Daubeney Ave Saxilby,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.9
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.04
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.4
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,16.84
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,15.46
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,22.33
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,65.0
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
906033,Daubeney Ave Saxilby,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,18.8
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,13.89
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,18.81
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,70.0
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,79.6
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,14.93
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,13.73
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,12.77
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,11.95
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,16.19
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,15.05
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
906033,Daubeney Ave Saxilby,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,19.03
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,14.35
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,12.5
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,20.09
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,14.32
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,10.78
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,22.47
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,12.33
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.21
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,25.07
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,10.9
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,11.72
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.57
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,30.45
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,126.1
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,20.51
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,20.34
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,14.3
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.75
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,8.79
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
