Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,13.32
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,10.14
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,14.61
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,11.74
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,11.75
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,11.83
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,11.48
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,11.88
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,10.53
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.89
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,9.24
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,8.47
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,8.04
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,11.34
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,11.08
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,10.36
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,10.7
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,7.26
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,10.37
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,9.21
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,11.85
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
