Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,11.74
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,14.19
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,6.13
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,9.98
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,13.6
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,13.7
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,8.92
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,13.69
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,11.17
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,13.52
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,9.86
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,13.72
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,10.84
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,14.05
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,18.13
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,10.78
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,15.24
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,19.17
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,12.05
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,15.55
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,18.51
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,12.46
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,14.46
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,16.91
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,15.23
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,14.72
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
906033,Daubeney Ave Saxilby,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,15.62
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,14.79
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,10.43
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
906033,Daubeney Ave Saxilby,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,12.08
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,15.67
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,23.2
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,15.12
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,7.92
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
