Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,20.8
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,16.87
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,18.86
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,16.32
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,15.71
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,13.15
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,9.33
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.16
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,23.51
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,14.03
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,8.72
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,19.47
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,16.85
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,10.6
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
906033,Daubeney Ave Saxilby,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.84
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,20.28
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,15.55
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,13.05
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,68.6
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.56
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,18.83
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,13.66
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,15.08
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.67
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,25.12
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,14.11
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,15.63
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,81.2
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.23
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,21.32
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,13.49
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,18.57
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,19.21
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,10.76
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,14.27
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,26.27
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,12.79
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,12.63
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,50.5
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,20.54
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,14.97
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,12.92
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.6
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,19.55
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,16.24
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,13.81
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
906033,Daubeney Ave Saxilby,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,19.54
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,18.8
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,11.23
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
906033,Daubeney Ave Saxilby,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,19.55
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,16.79
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,14.17
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.8
906033,Daubeney Ave Saxilby,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
