Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.44
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,21.67
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,23.63
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,12.29
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
906033,Daubeney Ave Saxilby,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,19.96
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,21.84
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,16.42
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
906033,Daubeney Ave Saxilby,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.72
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.59
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,22.26
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,21.62
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,13.16
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
906033,Daubeney Ave Saxilby,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.87
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,56.9
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.6
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,25.65
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,19.15
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,10.92
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
906033,Daubeney Ave Saxilby,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.1
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,25.53
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,19.08
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,12.7
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
906033,Daubeney Ave Saxilby,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.17
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.08
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.7
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,27.87
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,19.25
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,13.36
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
906033,Daubeney Ave Saxilby,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.97
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,23.66
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,15.91
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,11.74
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.93
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,24.21
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,18.4
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,13.78
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
906033,Daubeney Ave Saxilby,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,20.36
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,20.93
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,19.16
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
906033,Daubeney Ave Saxilby,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.73
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,13.79
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,23.78
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,17.65
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
906033,Daubeney Ave Saxilby,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.54
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,14.9
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,27.95
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,15.33
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
906033,Daubeney Ave Saxilby,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.16
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,15.54
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,25.76
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,15.41
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
906033,Daubeney Ave Saxilby,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.51
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,22.61
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,14.07
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
906033,Daubeney Ave Saxilby,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.35
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,13.01
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,27.33
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,15.58
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
906033,Daubeney Ave Saxilby,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.42
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
