Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,13.94
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,26.97
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,18.47
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
906033,Daubeney Ave Saxilby,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.52
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.7
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,14.72
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,29.01
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,19.25
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
906033,Daubeney Ave Saxilby,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.1
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,15.11
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,27.33
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,18.98
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
906033,Daubeney Ave Saxilby,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.74
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,13.95
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,22.8
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,21.95
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
906033,Daubeney Ave Saxilby,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,19.4
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,20.62
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,14.17
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
906033,Daubeney Ave Saxilby,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,18.46
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,20.97
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,13.78
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
906033,Daubeney Ave Saxilby,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,15.87
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,15.46
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,13.49
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
906033,Daubeney Ave Saxilby,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,12.42
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,14.4
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,13.72
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
906033,Daubeney Ave Saxilby,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,11.72
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,10.63
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,14.3
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,18.62
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,12.67
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,17.53
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,14.97
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,11.3
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,12.15
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,17.62
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
906033,Daubeney Ave Saxilby,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,14.62
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,10.13
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,11.68
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,11.38
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,11.68
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,9.83
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,10.14
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,38.2
