Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,15.75
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,9.18
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,15.57
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,10.21
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,7.39
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,17.15
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,8.06
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,14.73
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,10.88
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,8.84
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,11.85
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,11.71
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,11.52
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,10.41
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,9.53
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,9.89
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,9.21
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,8.69
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,12.79
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,10.24
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,11.06
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,8.04
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
