Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,8.17
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,8.83
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,9.14
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.2
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,8.69
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,17.04
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,6.48
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,12.82
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,13.26
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,7.96
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.0
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,15.32
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,6.48
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.0
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,11.81
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,9.63
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,26.9
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,0.03
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,16.5
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
906033,Daubeney Ave Saxilby,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.9
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,9.79
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.45
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.9
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,-0.72
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,10.34
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.8
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,10.99
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,11.63
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.94
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.8
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,10.01
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,14.88
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.08
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.8
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,12.58
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.8
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,7.89
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,14.01
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,12.63
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.7
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
