Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,11.41
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,16.58
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,10.67
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
906033,Daubeney Ave Saxilby,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.7
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,8.82
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,13.31
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.7
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,9.82
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,14.04
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,12.82
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,12.5
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,11.82
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,10.51
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,11.23
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,8.39
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,8.67
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,12.9
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,13.92
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,12.05
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,14.32
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,26.5
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,26.5
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,7.27
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,7.65
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,10.54
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,12.3
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,9.43
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,9.36
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,9.32
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
