Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,6.87
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,26.6
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,26.7
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,7.1
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,26.7
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,26.7
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,26.8
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,26.8
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,26.8
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,26.8
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,26.8
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,5.76
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,26.9
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,7.24
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,26.9
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,7.23
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,26.9
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
