Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,26.9
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,27.0
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.07
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,27.0
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,27.0
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,4.44
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,27.0
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,27.2
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
