Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,5.7
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,10.68
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,6.73
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,10.01
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,10.53
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,13.56
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
