Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.49
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,11.69
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,13.53
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,12.21
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,7.6
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,6.16
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,11.69
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,8.71
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,11.74
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,8.51
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,8.24
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,12.57
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,11.11
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,13.71
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,10.79
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,10.83
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.07
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.6
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,13.37
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.21
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,12.31
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,9.79
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.18
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,12.69
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,13.64
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,8.38
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,9.89
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,10.56
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,12.01
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,11.03
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
