Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,9.04
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,14.22
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,9.29
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,15.29
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,12.36
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
906033,Daubeney Ave Saxilby,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.89
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,10.54
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,17.37
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,15.14
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
906033,Daubeney Ave Saxilby,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,12.05
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,19.36
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,13.43
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,12.12
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,13.25
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,18.28
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,13.83
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,17.02
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
906033,Daubeney Ave Saxilby,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,17.63
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,15.44
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,18.33
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,16.38
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,12.45
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,17.38
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,15.12
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,17.13
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,16.37
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,12.12
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,21.04
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.01
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,17.57
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,14.38
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,24.88
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,16.29
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,14.41
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,22.18
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,16.91
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,15.69
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,17.88
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,21.46
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,15.35
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,19.56
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
906033,Daubeney Ave Saxilby,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.33
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
