Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,18.83
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,11.85
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,19.15
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.44
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,18.25
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,12.27
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,14.18
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,17.5
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,15.65
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,13.49
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
906033,Daubeney Ave Saxilby,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,14.09
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,14.81
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,12.44
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,15.81
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,14.03
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
906033,Daubeney Ave Saxilby,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,12.36
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,11.79
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,17.14
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.08
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,16.46
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,9.37
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,21.59
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,16.32
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,9.5
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,21.22
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.72
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,59.3
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,12.49
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,27.88
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.21
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,15.16
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,11.99
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,23.7
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,13.23
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,14.07
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,23.86
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.59
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,12.02
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,10.57
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,27.32
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,114.2
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,9.84
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,25.27
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,12.95
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,10.79
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,24.0
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,13.79
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,12.83
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,18.66
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
