Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,13.8
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,13.06
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,18.89
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.5
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,16.23
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,16.56
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,19.63
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,17.61
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,20.12
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,15.93
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
906033,Daubeney Ave Saxilby,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,15.68
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,15.43
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,12.46
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,13.16
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,17.33
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,10.75
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
906033,Daubeney Ave Saxilby,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,11.8
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,13.46
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,9.74
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,11.94
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,12.63
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,10.06
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,13.01
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,12.81
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,12.96
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,10.59
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,12.08
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,13.73
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,12.99
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,13.41
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,14.7
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,14.17
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,12.54
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,15.0
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,14.52
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,10.67
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,14.98
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.3
906033,Daubeney Ave Saxilby,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,8.77
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,16.39
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,9.2
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
