Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,12.32
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,7.7
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,14.57
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,9.82
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,8.59
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,13.66
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,10.06
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,14.03
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,16.77
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,11.99
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,16.5
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,14.95
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
906033,Daubeney Ave Saxilby,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,12.06
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,11.31
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,12.97
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,14.9
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,11.78
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.1
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,14.33
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,13.4
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,13.44
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.65
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,11.49
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,17.12
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,14.44
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,15.48
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,13.14
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,17.47
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,18.7
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,13.18
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
906033,Daubeney Ave Saxilby,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.71
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,25.64
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,17.39
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,14.22
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
906033,Daubeney Ave Saxilby,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.35
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,22.2
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,15.48
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,13.13
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
906033,Daubeney Ave Saxilby,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,17.87
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,12.24
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,15.85
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,15.1
