Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,15.99
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,22.39
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,15.8
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,15.35
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,17.93
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.06
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.66
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,16.11
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,18.67
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
906033,Daubeney Ave Saxilby,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.18
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,18.1
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,16.36
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,21.16
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
906033,Daubeney Ave Saxilby,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,21.91
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,17.63
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.77
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,21.93
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,15.07
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,18.09
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.19
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.95
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.2
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,23.97
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,12.44
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,26.93
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.16
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.3
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,25.07
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,13.12
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,22.2
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.95
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.1
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,23.96
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,13.17
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,15.86
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.97
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,18.55
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,13.19
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,9.07
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,15.54
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,14.4
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,14.41
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,14.11
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,13.19
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,14.47
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,14.81
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,11.34
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,13.38
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.4
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,19.32
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,8.36
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,12.19
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,19.49
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,12.27
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
