Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.23
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,20.83
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,15.71
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,9.04
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,8.25
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,15.2
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,9.03
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,17.93
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,6.77
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,12.17
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,13.11
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,14.81
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,13.15
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,10.82
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,9.14
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,10.2
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,10.24
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,12.1
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,9.34
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,9.2
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,9.11
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,9.42
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,9.24
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,9.41
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,6.91
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,8.92
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,6.77
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
