Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,9.45
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.43
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,11.47
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,5.32
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,6.42
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,9.93
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,6.66
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,9.4
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,7.83
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,6.97
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,9.15
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
