Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,9.84
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,7.08
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,5.76
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,11.37
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,10.88
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,6.48
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,7.81
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,8.39
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,7.96
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
