Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,8.36
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,6.85
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,8.24
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,6.82
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,5.15
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,8.18
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,6.48
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,8.1
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,14.86
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,7.6
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,14.72
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,7.23
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,14.34
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,7.79
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,7.16
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,14.5
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,8.19
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,14.8
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,8.17
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,15.14
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,15.19
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.85
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,24.44
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,11.51
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.79
