Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,24.63
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,10.94
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,7.24
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,24.75
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,9.15
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,24.82
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,8.77
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,25.0
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,9.21
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,24.48
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.55
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,25.63
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,8.82
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.41
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,29.06
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.12
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,28.92
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,12.4
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.85
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,27.21
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,12.88
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,8.08
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,29.11
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,12.69
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.46
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,29.48
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,13.59
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,8.65
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.76
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,28.8
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,15.03
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.42
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,27.29
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,18.43
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,9.37
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
906033,Daubeney Ave Saxilby,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.83
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,23.85
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,17.08
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
906033,Daubeney Ave Saxilby,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.86
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
