Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,22.48
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,18.24
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,10.51
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,63.2
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
906033,Daubeney Ave Saxilby,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.8
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,21.3
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,17.48
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,15.79
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
906033,Daubeney Ave Saxilby,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,34.7
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,21.23
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,17.46
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,13.39
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
906033,Daubeney Ave Saxilby,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.27
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,23.28
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,19.42
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,11.59
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
906033,Daubeney Ave Saxilby,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.97
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,21.02
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,20.35
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,11.33
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
906033,Daubeney Ave Saxilby,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.79
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,22.3
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,17.4
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,15.95
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,68.4
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,94.1
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
906033,Daubeney Ave Saxilby,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.58
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.6
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,21.61
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,17.37
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,13.43
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
906033,Daubeney Ave Saxilby,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,22.25
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,19.86
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,14.25
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
906033,Daubeney Ave Saxilby,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,22.24
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,20.43
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
906033,Daubeney Ave Saxilby,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.79
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.13
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,22.62
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,25.22
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,13.77
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,105.4
906033,Daubeney Ave Saxilby,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,24.1
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,21.68
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,11.86
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
906033,Daubeney Ave Saxilby,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.5
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,24.83
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,18.25
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,14.36
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,75.9
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
906033,Daubeney Ave Saxilby,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.67
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,25.54
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,19.5
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,12.97
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,80.8
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
906033,Daubeney Ave Saxilby,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,20.6
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,18.15
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,13.24
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,73.5
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
906033,Daubeney Ave Saxilby,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.59
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.4
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,22.56
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,15.47
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,13.8
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,77.0
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
