Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.55
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,23.21
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,16.03
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,13.45
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.3
906033,Daubeney Ave Saxilby,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,20.33
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,18.12
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,18.95
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,75.9
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
906033,Daubeney Ave Saxilby,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.3
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,20.7
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,18.53
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
906033,Daubeney Ave Saxilby,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.2
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,11.43
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,21.2
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,13.52
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
906033,Daubeney Ave Saxilby,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,15.19
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,13.48
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.1
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,11.19
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,17.24
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,11.64
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
906033,Daubeney Ave Saxilby,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.81
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,11.64
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,23.84
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,12.3
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
906033,Daubeney Ave Saxilby,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,19.16
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,20.73
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
906033,Daubeney Ave Saxilby,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,18.46
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,17.44
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,10.72
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
906033,Daubeney Ave Saxilby,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.0
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,12.35
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,18.65
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
906033,Daubeney Ave Saxilby,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.9
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,11.95
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,16.23
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,9.63
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.1
906033,Daubeney Ave Saxilby,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.9
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,15.5
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,8.25
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.8
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,12.13
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,14.74
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,10.93
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.7
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,13.38
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,15.37
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,15.1
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
