Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.7
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,15.2
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,10.63
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.6
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,18.28
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
906033,Daubeney Ave Saxilby,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.6
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,10.37
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,19.8
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
906033,Daubeney Ave Saxilby,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.5
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,10.71
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,17.31
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,6.52
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
906033,Daubeney Ave Saxilby,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.5
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,13.29
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.5
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,18.83
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
906033,Daubeney Ave Saxilby,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.4
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,14.03
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.4
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,8.21
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,10.76
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.84
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,5.15
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.56
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.3
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.11
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.18
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.2
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,-0.85
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,-0.47
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.1
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,0.84
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,5.47
