Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.0
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,1.1
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,3.13
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.0
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,8.87
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.0
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,0.48
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,7.83
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.45
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,32.9
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.27
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,8.53
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.9
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,32.9
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.9
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.8
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,8.1
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,9.61
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.04
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.8
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,5.15
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.7
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,10.14
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.32
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.6
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,6.13
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.5
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,7.44
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,8.53
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.4
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.3
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.2
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
