Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.1
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,8.69
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,11.06
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.0
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,4.29
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,9.36
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,10.57
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.9
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,-0.16
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.66
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,8.1
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,0.17
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.07
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,7.95
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,12.71
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,15.7
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,9.13
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,8.79
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,9.19
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,7.1
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,8.83
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,10.05
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,12.99
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,10.49
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,12.45
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
