Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,12.34
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
906033,Daubeney Ave Saxilby,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,11.37
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.13
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,14.44
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,8.83
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,9.43
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,15.12
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,8.58
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,10.24
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,9.15
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,13.14
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,10.59
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,15.42
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
906033,Daubeney Ave Saxilby,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,9.35
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,14.31
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,10.63
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
