Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,12.04
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,8.96
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,10.96
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,7.1
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,12.13
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,8.81
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,7.33
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,13.25
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,8.74
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,9.88
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,12.15
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,8.38
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,8.04
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,9.71
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,8.38
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,8.95
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,9.85
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,6.46
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,8.08
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,9.22
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,9.13
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,9.96
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,6.93
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,9.57
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
