Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,8.74
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,8.44
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,8.1
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,10.67
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,10.25
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,7.95
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,8.06
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,7.87
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,7.95
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,7.79
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,5.64
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
