Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,8.01
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,8.04
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,8.1
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,8.04
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,9.08
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,7.24
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,8.24
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,7.65
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.7
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,8.42
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,12.84
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,6.52
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
