Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,7.97
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,8.68
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,8.18
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,10.47
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,9.51
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,8.72
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,7.92
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,9.14
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.6
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,12.05
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,10.15
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,11.31
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,9.07
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,9.21
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,11.88
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,12.86
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,11.85
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,9.89
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,10.68
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,9.21
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,9.87
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.5
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,11.82
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,11.67
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,12.34
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,10.05
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,13.94
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,11.51
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,11.95
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
