Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,10.07
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,14.49
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,13.39
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,10.97
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.4
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,16.73
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,10.62
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
906033,Daubeney Ave Saxilby,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,13.91
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,16.97
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,12.07
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
906033,Daubeney Ave Saxilby,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,12.77
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,14.89
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,12.83
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
906033,Daubeney Ave Saxilby,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.3
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,14.66
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,16.13
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,12.13
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
906033,Daubeney Ave Saxilby,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,15.19
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,16.08
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,31.2
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,12.81
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,15.08
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,11.52
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,15.92
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,15.29
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,14.28
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
906033,Daubeney Ave Saxilby,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,19.45
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,14.53
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,14.46
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.36
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.1
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,27.41
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,18.09
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,12.99
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
906033,Daubeney Ave Saxilby,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,21.88
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,20.25
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
906033,Daubeney Ave Saxilby,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.12
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.0
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,19.12
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,24.65
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,11.75
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.7
906033,Daubeney Ave Saxilby,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.32
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,22.97
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,17.67
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
906033,Daubeney Ave Saxilby,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
