Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,21.53
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,19.68
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,12.14
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
906033,Daubeney Ave Saxilby,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,30.9
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,22.51
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,21.76
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,15.74
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
906033,Daubeney Ave Saxilby,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.24
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,25.32
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,15.82
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
906033,Daubeney Ave Saxilby,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.15
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,50.6
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,96.4
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,30.8
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,31.56
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,13.36
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,19.74
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.12
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.5
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,30.7
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,31.1
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,16.65
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,13.63
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
906033,Daubeney Ave Saxilby,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.7
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,23.61
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,16.16
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,14.06
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.6
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,15.46
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,16.09
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,14.1
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
906033,Daubeney Ave Saxilby,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,20.38
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,15.01
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,15.38
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
906033,Daubeney Ave Saxilby,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,64.6
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.5
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,20.55
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,14.6
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,14.0
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
906033,Daubeney Ave Saxilby,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,24.6
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,14.13
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,16.78
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,30.4
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,13.73
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,15.8
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,16.47
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,18.41
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
906033,Daubeney Ave Saxilby,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.7
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,30.3
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,12.85
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,18.65
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,20.2
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
906033,Daubeney Ave Saxilby,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,30.2
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,15.25
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,19.21
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,12.72
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
906033,Daubeney Ave Saxilby,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,17.71
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,18.78
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
