Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
906033,Daubeney Ave Saxilby,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,17.06
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,12.5
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,15.2
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,12.71
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,15.22
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,14.77
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
906033,Daubeney Ave Saxilby,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,13.47
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,15.01
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
906033,Daubeney Ave Saxilby,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,11.27
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,14.01
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,14.03
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,10.13
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
906033,Daubeney Ave Saxilby,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,13.08
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,12.21
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,12.74
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,74.2
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,9.63
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,8.36
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,8.97
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.17
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,4.22
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,8.72
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,4.64
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
