Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,8.17
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.12
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,6.87
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.13
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,7.99
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.68
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,8.24
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,12.75
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,10.95
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,9.67
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,7.74
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,13.51
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,7.89
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,12.06
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,5.8
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,56.3
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.52
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,0.0
