Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,10.71
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,69.1
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,10.86
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,13.33
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,11.43
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,9.66
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,39.9
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,1.26
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,11.97
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,7.71
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,8.83
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,0.99
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,8.83
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,8.36
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,12.39
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,12.16
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,10.88
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,15.13
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,1.01
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,9.09
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,15.37
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,12.44
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,15.85
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.32
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,16.26
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,10.8
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,49.2
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
906033,Daubeney Ave Saxilby,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,11.81
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,11.08
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,14.1
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
