Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,14.9
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,16.88
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,12.28
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,10.1
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
906033,Daubeney Ave Saxilby,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,9.61
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,7.64
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,10.36
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,8.93
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,11.24
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,2.99
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,9.77
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,9.99
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,11.49
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,9.86
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,9.37
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,9.88
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,9.43
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,6.69
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,9.76
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,13.29
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,9.55
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
