Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,6.95
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,8.81
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,10.89
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,8.86
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,8.63
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,7.67
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,8.83
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,7.31
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,7.37
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,7.33
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,7.26
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,7.49
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,7.67
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,6.66
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
