Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,7.75
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,8.51
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,6.75
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,5.1
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
