Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,6.87
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,4.76
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,7.05
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,5.44
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,7.96
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,5.95
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,6.72
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,8.41
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,10.93
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,7.63
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
