Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,7.95
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,8.21
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,6.59
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,12.36
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,5.66
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,9.72
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,5.93
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,8.23
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,9.76
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,5.72
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,9.06
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,9.64
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,11.08
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,10.47
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,6.74
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,9.98
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,10.28
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,13.56
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,11.89
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
906033,Daubeney Ave Saxilby,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,9.87
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,8.19
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,12.96
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,11.27
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,8.82
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,10.5
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,10.36
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
