Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,8.99
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,11.03
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,18.41
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,10.97
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,16.48
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,9.56
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,11.55
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,15.55
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,10.7
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,16.19
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,14.3
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,12.73
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,16.8
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,11.12
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
906033,Daubeney Ave Saxilby,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,14.2
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,15.39
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,16.52
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
906033,Daubeney Ave Saxilby,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.68
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,20.85
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,15.21
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,15.78
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.72
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,21.9
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,14.16
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,16.57
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,30.1
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,15.96
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,16.57
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,13.45
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
906033,Daubeney Ave Saxilby,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,18.74
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,20.99
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,16.05
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
906033,Daubeney Ave Saxilby,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.55
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,21.57
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,13.14
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,17.17
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.83
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,28.15
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,12.76
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,14.61
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,117.1
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.82
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,59.4
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,32.44
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,13.44
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,17.05
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.47
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,60.6
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,30.0
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,33.5
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,15.39
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,15.75
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.2
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
906033,Daubeney Ave Saxilby,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.63
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,24.74
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,17.38
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,19.46
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
906033,Daubeney Ave Saxilby,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
