Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,21.73
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,17.78
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,16.4
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
906033,Daubeney Ave Saxilby,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.29
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,29.9
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,24.45
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,24.33
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,14.54
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
906033,Daubeney Ave Saxilby,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.83
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,18.34
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,27.1
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,64.9
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
906033,Daubeney Ave Saxilby,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,29.8
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,17.31
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,19.24
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,21.35
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
906033,Daubeney Ave Saxilby,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,21.78
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,13.27
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
906033,Daubeney Ave Saxilby,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,13.47
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,18.99
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,13.7
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
906033,Daubeney Ave Saxilby,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,12.54
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,16.46
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,13.64
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
906033,Daubeney Ave Saxilby,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,17.03
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,15.88
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,11.42
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
906033,Daubeney Ave Saxilby,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.85
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,94.7
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,32.24
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,12.7
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,18.27
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.39
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.7
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,23.95
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,14.55
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,18.81
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.33
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,25.95
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,16.82
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,18.01
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
906033,Daubeney Ave Saxilby,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.97
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.7
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,21.95
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,16.31
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,20.4
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
906033,Daubeney Ave Saxilby,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.14
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,20.55
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,14.07
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,19.02
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
906033,Daubeney Ave Saxilby,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.67
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.19
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,20.59
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,11.65
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,22.67
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.63
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.22
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,53.5
