Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.6
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,26.31
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,10.13
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,16.71
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.02
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,23.28
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,13.3
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.59
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,20.71
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,8.71
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,9.63
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,18.29
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,15.44
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,8.54
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,14.55
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,14.38
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,8.41
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,13.1
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,13.2
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,9.3
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,14.89
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,9.1
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,10.17
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,15.66
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,9.33
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,7.42
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,9.65
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,4.11
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,4.07
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,9.91
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,9.96
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.45
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,3.68
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,39.4
