Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,10.55
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,6.77
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,6.73
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,7.6
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,6.36
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,6.46
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.79
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.61
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,-2.62
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.37
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.15
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.63
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,-1.51
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.12
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,-1.0
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,6.16
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.13
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,-1.87
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,6.18
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,7.13
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
