Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,8.72
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,9.27
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.02
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,9.79
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,7.23
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,13.64
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,8.59
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,14.73
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,11.72
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,10.43
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,14.39
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,8.14
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,8.25
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,9.45
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.03
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,-0.13
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,8.86
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
906033,Daubeney Ave Saxilby,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,9.42
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,9.27
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
906033,Daubeney Ave Saxilby,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,4.81
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,6.82
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,0.35
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,8.5
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.38
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,10.42
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,10.91
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.47
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,0.12
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,8.06
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,2.69
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,2.76
