Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,12.17
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,11.25
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,10.24
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,9.16
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,10.28
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,8.94
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,7.47
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,7.9
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,10.15
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,6.79
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,12.11
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,12.78
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,13.96
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,7.83
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,8.25
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,9.26
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,6.27
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,6.83
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,13.85
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,7.89
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,9.25
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,12.95
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,7.34
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,6.3
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,9.36
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,10.55
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
