Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,13.85
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,8.62
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,8.24
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,7.84
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,9.22
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,8.07
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,7.76
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.1
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,8.11
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,7.09
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,8.65
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,6.33
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,5.33
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,6.1
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,7.01
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,6.13
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,6.21
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,12.1
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,6.47
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,6.52
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
