Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,5.91
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,5.02
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,7.25
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,4.89
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,6.61
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,4.84
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,14.05
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,4.57
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,15.98
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,6.01
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,15.01
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,4.15
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,12.47
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,5.56
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,6.17
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,12.51
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,6.07
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.45
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,12.38
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,5.47
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,12.47
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,12.21
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,5.12
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
