Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,4.46
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,5.15
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,12.2
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,12.26
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,5.25
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,12.38
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,6.24
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,12.75
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,12.53
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,5.34
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,5.35
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.53
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,5.21
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,6.66
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,12.45
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,13.24
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,5.46
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,10.56
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,13.09
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
906033,Daubeney Ave Saxilby,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,13.11
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
906033,Daubeney Ave Saxilby,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,14.19
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,11.59
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,13.09
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.02
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,13.17
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,5.67
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,7.45
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
