Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,12.97
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,6.19
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,8.9
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,14.07
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,11.91
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,17.73
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,8.76
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,13.09
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,15.21
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,12.94
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,13.24
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,16.92
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,10.92
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,15.06
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,17.39
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,10.19
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,15.89
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,16.5
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,8.36
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,15.17
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,22.6
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,16.02
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,9.29
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,15.57
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
906033,Daubeney Ave Saxilby,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,16.66
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,11.36
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,15.08
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.09
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,16.46
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,12.46
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,15.67
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
906033,Daubeney Ave Saxilby,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.75
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,20.26
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,15.9
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,15.72
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,34.8
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
906033,Daubeney Ave Saxilby,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.02
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,18.4
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,16.53
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,15.83
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
906033,Daubeney Ave Saxilby,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,17.1
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,14.59
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,16.34
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,18.03
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,19.22
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,16.77
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
906033,Daubeney Ave Saxilby,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.76
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,17.93
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,17.82
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,18.4
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
906033,Daubeney Ave Saxilby,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
