Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.97
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,18.97
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,20.89
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,23.22
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
906033,Daubeney Ave Saxilby,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.13
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.45
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,18.8
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,16.93
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,25.48
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
906033,Daubeney Ave Saxilby,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.12
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,21.39
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,16.69
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,22.44
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
906033,Daubeney Ave Saxilby,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,19.32
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,19.93
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,22.7
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
906033,Daubeney Ave Saxilby,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,17.39
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,20.45
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,20.64
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
906033,Daubeney Ave Saxilby,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.35
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,23.37
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,15.38
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,20.76
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.27
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,29.7
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,26.82
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,18.18
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,19.8
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
906033,Daubeney Ave Saxilby,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,22.09
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,16.16
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,18.65
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
906033,Daubeney Ave Saxilby,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,20.39
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,14.73
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,16.82
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
906033,Daubeney Ave Saxilby,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,20.3
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,15.24
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
906033,Daubeney Ave Saxilby,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.69
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,23.1
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,11.15
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,16.22
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
906033,Daubeney Ave Saxilby,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.89
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,22.43
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,18.3
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,15.72
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
906033,Daubeney Ave Saxilby,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.6
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,19.82
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,18.04
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.41
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,20.25
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,10.41
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,24.62
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.37
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.58
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
