Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.3
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,21.96
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,10.95
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,28.4
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
906033,Daubeney Ave Saxilby,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.57
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,45.4
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,22.7
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,10.77
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,23.45
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.96
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.7
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,47.6
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,24.05
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,9.51
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,23.69
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.05
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.5
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,24.44
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,12.12
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,23.71
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.05
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.2
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,25.64
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,20.6
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
906033,Daubeney Ave Saxilby,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.18
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.4
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,25.26
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,11.92
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,21.24
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,40.4
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
906033,Daubeney Ave Saxilby,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.97
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.56
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.4
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,23.27
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,12.23
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,25.68
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,45.7
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.52
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.37
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.4
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,26.97
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,14.44
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,24.4
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
906033,Daubeney Ave Saxilby,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.3
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.34
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,17.98
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,14.6
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,22.83
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,67.3
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
906033,Daubeney Ave Saxilby,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.22
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,15.99
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,11.5
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,22.08
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,65.4
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
906033,Daubeney Ave Saxilby,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.95
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.18
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.3
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,13.09
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,8.34
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,22.58
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.03
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,15.01
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,8.25
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,24.55
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,56.1
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.62
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.2
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,14.5
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,7.46
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,26.25
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
906033,Daubeney Ave Saxilby,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.53
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.89
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.8
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,16.76
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,9.7
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,24.32
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,70.0
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,102.9
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,11.61
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,7.15
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,15.59
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
