Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.1
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,11.56
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,6.64
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,11.65
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.39
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,9.24
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,7.53
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,13.26
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,5.92
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.0
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,12.43
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,9.13
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,7.43
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,6.0
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,7.75
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,9.91
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.9
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,6.29
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,8.8
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,25.7
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.56
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,9.96
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,2.39
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,39.3
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
906033,Daubeney Ave Saxilby,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.8
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,40.7
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
906033,Daubeney Ave Saxilby,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,23.9
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,14.08
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,5.81
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
906033,Daubeney Ave Saxilby,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.7
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,3.46
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,10.09
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
906033,Daubeney Ave Saxilby,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.67
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.15
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,47.5
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.6
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,4.43
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,5.28
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,5.6
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.36
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.99
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,4.04
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,66.6
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.87
