Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,-0.1
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,9.36
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,7.52
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,38.7
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,20.3
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
906033,Daubeney Ave Saxilby,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.11
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.5
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.82
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,8.25
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,7.55
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.94
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,6.73
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,11.22
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.4
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,5.54
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,8.32
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,8.75
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
906033,Daubeney Ave Saxilby,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,6.4
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,9.92
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,12.73
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.8
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,1.33
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,9.0
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,9.34
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
906033,Daubeney Ave Saxilby,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.33
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,58.9
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,-1.01
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,7.58
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,14.4
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,65.1
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
906033,Daubeney Ave Saxilby,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,2.13
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,8.33
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,12.55
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,9.72
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,10.17
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,12.53
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.97
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,4.72
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,6.78
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,12.7
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,6.93
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,11.63
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,10.03
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,43.3
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,11.35
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,11.04
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,13.04
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,5.57
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,10.79
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,12.56
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,4.23
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,9.75
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,9.35
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,8.88
