Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,11.12
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,15.11
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,29.4
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,10.95
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
906033,Daubeney Ave Saxilby,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,11.32
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,1.0
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,14.04
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,9.71
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
906033,Daubeney Ave Saxilby,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,7.08
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,10.3
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,12.41
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,25.2
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.47
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,8.43
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,11.62
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.4
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,-1.16
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,7.4
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,11.06
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,39.6
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,0.03
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,9.8
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,13.6
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,43.2
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
906033,Daubeney Ave Saxilby,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,2.23
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,10.05
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,20.65
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,53.1
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,11.13
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,8.52
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,14.0
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,65.2
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,13.37
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,7.33
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,45.8
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,16.72
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,9.97
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,8.91
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
906033,Daubeney Ave Saxilby,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,17.22
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,14.67
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,8.99
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,63.5
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
906033,Daubeney Ave Saxilby,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,27.2
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,12.67
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,10.1
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,57.3
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
906033,Daubeney Ave Saxilby,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,11.81
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,8.79
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,16.33
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
