Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,14.64
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,11.95
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,10.69
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,13.46
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,11.4
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,12.17
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,52.6
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,49.9
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,19.85
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,7.35
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,12.98
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,60.7
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
906033,Daubeney Ave Saxilby,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,18.12
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,6.06
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,7.59
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,58.5
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.88
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,55.7
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,16.14
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,7.22
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,74.9
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,13.42
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,8.73
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,9.28
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,74.7
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
906033,Daubeney Ave Saxilby,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.9
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,12.92
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,9.77
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,11.26
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,69.0
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,46.9
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.8
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,16.18
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,9.58
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,11.16
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,62.8
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,13.03
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,10.35
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,8.06
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,52.0
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
906033,Daubeney Ave Saxilby,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,11.8
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,10.39
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,51.3
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
906033,Daubeney Ave Saxilby,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,13.99
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,8.56
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
906033,Daubeney Ave Saxilby,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,38.4
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,14.77
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,9.12
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,45.2
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
906033,Daubeney Ave Saxilby,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,15.98
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,10.18
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,10.4
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,48.3
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
906033,Daubeney Ave Saxilby,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,16.47
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,11.39
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,13.87
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
906033,Daubeney Ave Saxilby,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
