Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,16.68
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,13.8
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,56.8
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
906033,Daubeney Ave Saxilby,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,14.99
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,10.26
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,8.22
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,50.1
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
906033,Daubeney Ave Saxilby,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,27.1
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,14.91
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,11.01
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,13.18
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,64.4
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
906033,Daubeney Ave Saxilby,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,44.7
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,27.2
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,17.29
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,9.52
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,17.59
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,71.8
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
906033,Daubeney Ave Saxilby,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,10.84
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,17.45
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,49.3
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.49
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,7.29
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,10.22
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,14.9
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,36.6
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
906033,Daubeney Ave Saxilby,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,65.1
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,8.35
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,9.36
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,13.19
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
906033,Daubeney Ave Saxilby,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,27.3
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,9.25
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.08
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
906033,Daubeney Ave Saxilby,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,6.96
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,9.83
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.34
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,28.0
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
906033,Daubeney Ave Saxilby,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,27.4
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,9.38
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,13.99
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
906033,Daubeney Ave Saxilby,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,7.8
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,7.32
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,15.45
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,28.5
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
906033,Daubeney Ave Saxilby,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,7.77
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,6.67
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,14.61
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
906033,Daubeney Ave Saxilby,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,27.5
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,6.11
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,6.63
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,12.82
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
906033,Daubeney Ave Saxilby,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,8.03
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,6.89
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,12.81
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,30.6
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
906033,Daubeney Ave Saxilby,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,8.16
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,6.55
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,12.82
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,34.5
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
