Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,27.6
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,11.45
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,12.67
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,42.5
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,27.7
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,11.6
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,5.9
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,12.8
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,48.6
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
906033,Daubeney Ave Saxilby,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,6.56
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,6.54
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,13.15
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,33.8
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,33.6
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,27.8
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,5.61
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,6.49
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,12.84
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,5.88
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,12.69
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.14
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,6.25
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,6.84
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,12.58
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,26.2
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.8
906033,Daubeney Ave Saxilby,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,27.9
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,7.88
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,6.5
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,12.61
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,29.7
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,7.5
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,5.75
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,12.8
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,31.5
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.5
906033,Daubeney Ave Saxilby,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,28.0
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,6.37
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,6.2
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,13.32
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,31.6
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,5.5
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,6.39
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,12.9
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,31.7
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
906033,Daubeney Ave Saxilby,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,5.04
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,6.45
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,12.88
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
906033,Daubeney Ave Saxilby,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,28.1
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,5.2
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,6.8
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.73
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,27.8
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
906033,Daubeney Ave Saxilby,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,28.2
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,5.07
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,6.58
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,13.38
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,30.3
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
906033,Daubeney Ave Saxilby,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,4.73
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,6.23
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,13.53
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,31.8
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
906033,Daubeney Ave Saxilby,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,28.3
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
906033,Daubeney Ave Saxilby,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
